Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
938255,Shires Retail Park Leamington Spa,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.9
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
938255,Shires Retail Park Leamington Spa,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.38
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,22.0
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
938255,Shires Retail Park Leamington Spa,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,66.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,22.1
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,22.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,22.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.99
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,22.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,67.8
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,22.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,62.9
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,22.5
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
938255,Shires Retail Park Leamington Spa,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,22.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
