Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,63.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,22.7
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,22.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
938255,Shires Retail Park Leamington Spa,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,70.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,22.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.68
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,74.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,23.0
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
938255,Shires Retail Park Leamington Spa,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.76
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.96
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,77.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,23.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,23.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.88
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,23.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,72.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,23.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.18
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.89
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,79.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,23.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
938255,Shires Retail Park Leamington Spa,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
