Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.05
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,94.7
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,23.4
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
938255,Shires Retail Park Leamington Spa,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.48
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,63.21
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.08
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,120.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,264.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,198.8
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,23.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.65
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.63
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.13
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.42
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.71
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,110.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,182.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,251.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,196.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,23.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.21
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.29
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.27
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,61.05
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.04
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,114.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,253.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,197.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,23.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.83
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.65
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.53
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.06
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,116.8
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,178.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,258.8
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,203.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,23.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.09
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.06
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.54
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.18
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.94
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.75
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.13
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,104.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,186.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,245.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,195.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,23.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.31
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.96
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.37
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.67
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.96
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.88
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,100.6
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,197.5
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,247.1
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,198.3
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,23.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.38
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.78
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
938255,Shires Retail Park Leamington Spa,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.15
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.93
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.86
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,60.26
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.98
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,111.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,253.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,199.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,23.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.81
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.28
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
938255,Shires Retail Park Leamington Spa,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.19
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.48
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.16
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.24
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.25
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.05
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,114.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,253.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,204.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,23.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.17
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.61
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.37
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.69
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.17
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,64.86
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.21
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,130.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,172.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,271.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,216.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.78
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
