Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.04
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.45
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.56
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,58.56
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.96
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,114.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,245.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.47
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.58
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.41
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,61.91
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.52
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,115.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,184.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,259.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,24.0
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.93
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.25
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.66
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.12
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.99
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,65.02
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,122.5
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,188.4
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,272.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.3
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.9
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
938255,Shires Retail Park Leamington Spa,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.73
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.14
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.69
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,64.44
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.14
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,125.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.1
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,271.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,217.1
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.38
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.37
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.26
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.76
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.85
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.34
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,122.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,192.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,276.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,229.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,24.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.59
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.48
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.53
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.83
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.13
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,67.06
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.26
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,128.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,191.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,280.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,208.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,24.5
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.06
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.63
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.39
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.82
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,65.94
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.27
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,120.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,197.8
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,275.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,216.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,24.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.92
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.57
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.85
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.03
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.96
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.35
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,132.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,274.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,24.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.93
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.01
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.58
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.18
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.82
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,68.88
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.95
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,141.3
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.9
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,288.1
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,224.7
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.8
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.77
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
938255,Shires Retail Park Leamington Spa,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.78
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.86
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.29
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.36
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,64.75
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.31
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,122.8
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.1
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,270.1
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,216.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,24.8
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
