Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.71
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.57
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.54
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.98
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.5
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,72.11
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.29
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,131.2
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,213.1
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,300.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,232.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.05
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.13
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.99
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.36
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.63
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,68.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.26
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,130.5
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,197.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,285.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,232.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,24.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.44
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.95
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.36
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.31
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.81
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.96
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.17
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,118.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,194.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,267.5
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,212.2
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,24.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.77
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.46
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.03
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.22
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.11
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,69.66
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.64
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,133.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,200.1
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,291.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,219.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,25.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.75
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.65
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
938255,Shires Retail Park Leamington Spa,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.15
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.91
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.91
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,71.69
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.74
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,128.2
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,210.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,298.4
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,238.3
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,24.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.38
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.71
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
938255,Shires Retail Park Leamington Spa,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.65
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.55
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.79
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,68.4
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.72
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,131.8
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,186.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,284.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,221.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,24.8
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.28
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.82
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.19
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.05
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.94
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,73.35
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.18
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,134.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,206.1
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,303.7
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,251.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,24.8
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.69
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.36
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.82
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
938255,Shires Retail Park Leamington Spa,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.99
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.75
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.04
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,70.39
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.28
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,128.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,204.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,288.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,229.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,24.7
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.33
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.23
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.45
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.66
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.36
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.22
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,71.06
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.89
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,128.6
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,210.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,292.8
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,220.7
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,24.6
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.01
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
