Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.64
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,75.13
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.02
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,148.8
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,206.7
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,311.3
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,233.6
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,23.6
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.49
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.05
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
938255,Shires Retail Park Leamington Spa,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,21.1
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,21.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
938255,Shires Retail Park Leamington Spa,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.23
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.84
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.79
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,61.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,21.8
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
938255,Shires Retail Park Leamington Spa,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,21.9
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
938255,Shires Retail Park Leamington Spa,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,65.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,22.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
938255,Shires Retail Park Leamington Spa,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.35
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,68.2
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,22.2
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
938255,Shires Retail Park Leamington Spa,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
