Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,23.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,23.8
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,23.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.65
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,24.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.51
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,24.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.58
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.84
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,71.9
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.8
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,24.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
938255,Shires Retail Park Leamington Spa,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,68.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,24.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.63
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,76.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,24.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.55
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,24.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,24.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
