Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.34
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,68.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,24.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.68
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.14
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,88.3
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.8
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.8
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,24.6
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
938255,Shires Retail Park Leamington Spa,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.89
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.23
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.13
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,64.24
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.73
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,119.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,265.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,208.1
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,24.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.19
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.32
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
938255,Shires Retail Park Leamington Spa,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.47
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.36
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.94
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.31
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.05
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.67
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,110.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,248.5
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,195.1
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,24.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.06
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.19
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.57
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.48
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.99
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.28
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.69
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,113.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,201.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,273.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,215.5
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,24.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.09
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.36
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.04
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.59
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.48
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.67
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.06
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,112.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,187.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,259.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,205.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,24.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.09
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.61
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.68
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.02
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.14
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.15
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,67.19
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.48
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,114.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,207.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,279.1
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,229.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,25.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.26
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
938255,Shires Retail Park Leamington Spa,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.88
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.02
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.17
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,61.04
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.51
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,103.9
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,202.0
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,254.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,204.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,25.1
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.87
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
938255,Shires Retail Park Leamington Spa,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.93
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.49
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.36
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.43
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.42
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.55
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,113.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,259.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,25.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.31
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.95
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.59
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.99
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.61
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.39
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,61.06
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.27
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,109.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,192.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,254.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,203.6
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.02
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
938255,Shires Retail Park Leamington Spa,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
