Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.6
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.53
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.19
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.68
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,61.78
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.02
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,115.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,257.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.73
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.23
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.58
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.82
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.13
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,64.25
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.31
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,121.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.2
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,266.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,215.2
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.22
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
938255,Shires Retail Park Leamington Spa,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.54
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.14
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.34
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.5
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.57
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.16
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,117.8
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,197.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,272.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,219.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.11
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.41
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.44
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.21
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.43
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.43
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.98
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,66.83
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.62
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,117.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,206.9
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,278.0
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,225.8
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.84
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.2
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
938255,Shires Retail Park Leamington Spa,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.91
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.26
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.75
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.08
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.14
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.88
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,113.9
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,203.2
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,270.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,234.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.92
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.21
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.13
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.85
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.06
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.6
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.93
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,70.06
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,61.22
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,134.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.6
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,289.6
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,254.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,25.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.92
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.75
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.25
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.02
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.74
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.92
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.85
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,122.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,198.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,280.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,240.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,25.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.23
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.85
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
938255,Shires Retail Park Leamington Spa,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.19
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.43
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.59
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,71.04
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.77
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,128.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,209.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,295.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,230.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,25.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.03
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.06
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
938255,Shires Retail Park Leamington Spa,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.07
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.42
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.47
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,67.53
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.02
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,133.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,188.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,281.1
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,227.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,25.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.76
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.52
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.72
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.79
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.33
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,76.44
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,60.25
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,145.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,317.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,252.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,25.8
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
