Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.49
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
938255,Shires Retail Park Leamington Spa,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.19
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.32
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,69.76
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.41
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,127.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,201.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,289.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,232.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,25.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.77
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.62
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.97
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,72.59
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.66
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,121.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,222.5
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,300.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,245.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,25.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.68
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.61
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.84
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.65
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.18
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.32
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.99
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,68.85
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.96
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,117.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,215.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,286.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,235.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,25.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.89
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.46
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.42
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.97
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,66.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.16
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,119.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,202.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,275.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,235.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,25.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.23
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.91
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.69
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.26
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.49
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,62.37
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,55.92
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,114.5
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,261.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,235.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,25.9
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.27
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.52
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.57
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.76
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.78
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,64.28
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.86
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,113.4
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,207.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,270.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,224.1
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,25.8
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.95
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.14
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.55
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
938255,Shires Retail Park Leamington Spa,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.09
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.76
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.95
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,114.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,204.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,275.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,25.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.51
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.76
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
938255,Shires Retail Park Leamington Spa,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.94
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.05
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.92
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,71.28
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.41
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,136.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,196.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,296.9
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,237.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.35
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.87
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.54
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,67.73
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.72
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,123.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,201.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,282.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,225.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,25.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.92
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.57
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.58
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.66
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.93
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,69.03
