Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,122.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,211.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,288.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,231.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,25.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.97
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.34
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.54
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,69.14
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.57
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,119.1
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,214.9
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,289.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,242.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,25.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.95
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.07
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.99
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.78
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.28
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,69.81
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.18
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,125.8
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,213.1
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,292.7
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,233.9
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,25.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.42
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.82
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
938255,Shires Retail Park Leamington Spa,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.11
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.67
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.65
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,71.74
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.58
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,126.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,224.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,301.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,240.5
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,25.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.95
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.58
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,76.31
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.88
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,128.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,319.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,249.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,25.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.17
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.23
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.78
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.56
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,74.25
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.48
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,143.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,202.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,310.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,242.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,25.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.15
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
938255,Shires Retail Park Leamington Spa,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.48
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,74.45
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.55
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,138.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,208.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,308.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,240.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,24.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.47
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.35
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.69
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.02
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.04
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.94
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,73.71
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.75
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,138.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,203.3
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,305.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,229.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,24.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.59
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.71
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.06
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.56
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.75
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,79.56
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.73
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,150.1
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,218.2
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,329.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,234.0
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,24.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.63
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.64
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.36
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
938255,Shires Retail Park Leamington Spa,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.95
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,75.91
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,139.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,219.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,314.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,241.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,24.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.02
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.89
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
