Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.97
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,76.54
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,61.64
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,143.6
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,317.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,257.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,24.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.72
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.49
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.19
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.19
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,74.32
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,130.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,220.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,309.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,245.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,24.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.12
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.13
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.18
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,78.46
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,59.62
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,128.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,250.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,326.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,250.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,24.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.84
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.39
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.07
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.41
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.06
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.13
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,71.78
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.39
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,130.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,221.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,299.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,221.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,24.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.62
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.84
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.66
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.81
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.14
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,73.26
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.91
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,126.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,228.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,305.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,231.6
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,23.8
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.91
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.21
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
938255,Shires Retail Park Leamington Spa,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.23
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.25
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,69.24
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.25
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,122.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,214.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,285.6
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,238.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,23.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.32
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.68
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,60.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,79.45
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,59.56
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,127.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,253.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,327.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,247.9
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,23.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.25
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.37
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.54
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.12
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,77.42
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,63.37
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,123.9
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,319.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,263.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,23.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.98
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.26
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.53
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.48
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,79.61
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,65.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,130.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,328.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,270.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,23.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.15
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.6
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.34
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.95
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.93
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.04
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,78.22
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,62.38
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,131.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,323.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,260.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,22.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.48
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.18
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.97
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
