Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.39
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,58.9
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,79.51
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,62.97
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,127.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.3
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,328.4
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,262.2
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,22.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.95
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.55
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.47
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
938255,Shires Retail Park Leamington Spa,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.57
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.77
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,82.51
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,66.64
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,135.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,341.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,278.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,22.3
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.16
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,84.45
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.14
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.76
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.34
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,77.59
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,61.17
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,142.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,217.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,322.5
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,256.5
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,22.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.32
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.62
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.53
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.65
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.65
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,69.57
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.57
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,128.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,205.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,288.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,232.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,22.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.52
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.65
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.08
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.22
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,76.25
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,60.36
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,121.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.3
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,315.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,251.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,21.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.62
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.19
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.16
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.54
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.57
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,73.67
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.95
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,122.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,302.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,240.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,21.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.11
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.76
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.37
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.83
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,76.84
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.01
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,142.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,213.1
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,316.0
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,241.9
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.91
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.83
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
938255,Shires Retail Park Leamington Spa,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.08
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.83
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,56.46
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,78.32
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,63.06
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,133.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,322.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,262.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.77
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.35
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.71
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.68
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.41
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,81.37
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.33
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,143.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,335.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,251.8
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.26
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.52
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
938255,Shires Retail Park Leamington Spa,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.14
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,76.73
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.87
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,136.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,227.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,316.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,241.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
