Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.31
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.52
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.53
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.74
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.68
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.02
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.45
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,71.78
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,58.17
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,127.8
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,216.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,296.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,242.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.87
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.65
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.59
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.82
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,74.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,131.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,221.3
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,306.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,239.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.03
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.26
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.95
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.68
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.22
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.52
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.73
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,74.34
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,57.23
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,129.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,217.9
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,307.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,239.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.2
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,76.23
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
938255,Shires Retail Park Leamington Spa,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.54
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,55.06
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,75.42
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,126.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,231.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,312.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,247.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.34
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.44
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.07
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
938255,Shires Retail Park Leamington Spa,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.84
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.53
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,71.83
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,57.66
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,127.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,212.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,298.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,242.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.39
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.28
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.57
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.97
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,73.22
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.12
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,129.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,216.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,304.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,236.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.27
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.14
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.92
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.15
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.26
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.46
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.42
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,74.82
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,58.19
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,130.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,223.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,312.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,245.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.85
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.72
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.72
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.32
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.61
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,77.76
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,60.26
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,129.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,240.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,324.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,253.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.05
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.72
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.95
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
938255,Shires Retail Park Leamington Spa,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.07
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.46
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.06
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,74.59
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,57.09
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,133.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,222.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,312.6
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,242.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.49
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.5
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
938255,Shires Retail Park Leamington Spa,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
