Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.18
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.23
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.77
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,81.18
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,66.15
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,140.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,232.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,337.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,277.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,83.07
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.88
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.82
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.64
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.07
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,76.65
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,61.26
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,123.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,318.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,256.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.72
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.46
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.72
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,62.39
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,80.89
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,61.58
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,123.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,261.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,335.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,257.9
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.45
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.19
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.23
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,80.6
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,62.91
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,139.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,227.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,333.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,262.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.41
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,81.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
938255,Shires Retail Park Leamington Spa,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.71
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.96
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.45
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.03
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,76.04
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,62.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,126.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,227.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,315.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,259.0
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.34
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.5
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.44
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.46
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.79
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.29
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,70.41
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,59.24
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,121.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,223.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,295.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,252.1
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.13
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.74
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.79
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
938255,Shires Retail Park Leamington Spa,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.78
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.39
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.49
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,84.8
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,196.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.6
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.8
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.53
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.02
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.82
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,89.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,191.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.1
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.12
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.9
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,81.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,194.9
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
938255,Shires Retail Park Leamington Spa,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.65
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.2
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,78.5
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,179.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,225.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,197.6
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.98
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.53
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
938255,Shires Retail Park Leamington Spa,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
938255,Shires Retail Park Leamington Spa,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
938255,Shires Retail Park Leamington Spa,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
938255,Shires Retail Park Leamington Spa,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
938255,Shires Retail Park Leamington Spa,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
938255,Shires Retail Park Leamington Spa,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
938255,Shires Retail Park Leamington Spa,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
