Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
938255,Shires Retail Park Leamington Spa,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
938255,Shires Retail Park Leamington Spa,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
938255,Shires Retail Park Leamington Spa,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.47
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.17
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,77.8
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.2
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.97
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.75
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,67.6
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
938255,Shires Retail Park Leamington Spa,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.62
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.08
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,73.5
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.75
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.82
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,73.5
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.0
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
938255,Shires Retail Park Leamington Spa,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.79
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.55
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,64.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.67
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.33
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.08
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
938255,Shires Retail Park Leamington Spa,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.97
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.13
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.84
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,66.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.64
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
