Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
938255,Shires Retail Park Leamington Spa,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,63.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.54
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
938255,Shires Retail Park Leamington Spa,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.63
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,63.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.9
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.8
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,70.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.07
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
938255,Shires Retail Park Leamington Spa,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.92
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.38
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.46
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
938255,Shires Retail Park Leamington Spa,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.12
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,67.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,21.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
