Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.96
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.66
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,64.7
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
938255,Shires Retail Park Leamington Spa,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,67.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
938255,Shires Retail Park Leamington Spa,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.32
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,21.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.89
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.94
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,71.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
938255,Shires Retail Park Leamington Spa,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,64.7
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
938255,Shires Retail Park Leamington Spa,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.6
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,60.1
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,21.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
938255,Shires Retail Park Leamington Spa,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
